Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,8.84
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,8.43
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,6.73
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,5.91
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,7.67
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,10.53
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,11.12
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,7.53
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,8.32
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,7.72
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,11.32
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,13.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,8.68
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,3.12
