Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,5.77
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,15.43
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
893084,RUTLAND ROAD RETFORD,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,17.23
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
893084,RUTLAND ROAD RETFORD,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,5.71
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,17.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,8.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,15.24
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,7.76
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,13.18
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,13.28
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,6.04
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,13.06
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,7.75
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,12.92
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,7.97
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,7.36
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,12.73
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,8.64
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
