Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,7.76
893084,RUTLAND ROAD RETFORD,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,12.6
893084,RUTLAND ROAD RETFORD,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,9.07
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,13.46
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.32
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,9.05
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,9.58
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,19.97
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,7.11
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,11.96
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,9.47
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,17.63
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,11.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,16.99
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,10.88
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,14.1
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,12.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,20.21
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,9.39
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,14.51
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,17.59
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,9.25
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,12.25
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,10.31
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,19.42
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,12.94
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,12.69
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,9.75
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,18.02
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,16.35
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,13.41
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,10.39
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,17.76
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,11.93
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,14.06
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,10.14
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
