Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,17.73
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,19.17
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,15.25
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,10.77
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,6.93
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,18.06
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,12.63
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,18.46
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,17.83
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,11.18
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,17.87
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,21.53
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,16.61
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,9.84
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,20.44
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,17.21
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,9.69
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,18.12
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,11.41
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,15.83
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,11.57
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,20.04
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,10.55
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,15.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,17.53
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,57.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,72.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,26.04
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,14.77
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,11.54
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,17.1
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,18.94
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,16.56
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
