Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,19.03
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,17.16
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,19.85
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
893084,RUTLAND ROAD RETFORD,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,10.55
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,5.38
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,19.33
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,16.15
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,21.27
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,9.78
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,20.59
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,16.72
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,22.12
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,9.52
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,20.88
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,11.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,20.99
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,10.04
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,19.48
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,16.71
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,21.87
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,10.01
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,18.75
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,16.15
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,22.07
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
893084,RUTLAND ROAD RETFORD,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,12.34
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,51.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.51
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,18.6
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,18.18
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
893084,RUTLAND ROAD RETFORD,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,14.46
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,60.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,21.71
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,16.23
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,17.62
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,14.04
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,20.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,20.62
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,14.15
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,13.47
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,24.58
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,14.23
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,15.83
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
