Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,14.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,25.26
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,16.96
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,14.56
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,15.66
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,64.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,24.26
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,17.06
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,12.81
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
893084,RUTLAND ROAD RETFORD,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,14.59
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,60.9
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,20.62
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,16.33
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,18.23
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
893084,RUTLAND ROAD RETFORD,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,13.57
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,57.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,21.41
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,13.85
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,16.32
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,12.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,19.33
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,14.53
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,13.27
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,24.88
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,10.59
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,10.39
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,63.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,23.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,11.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,9.18
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,64.4
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,14.16
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,9.95
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,9.64
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,8.51
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,8.39
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
