Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,11.53
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,8.99
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,10.89
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,12.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,13.04
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,10.29
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,9.95
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,11.91
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,9.05
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,7.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,11.33
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,9.66
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
