Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,7.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,7.53
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,6.13
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,7.03
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,9.05
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,12.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,9.36
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,7.26
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
