Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,9.77
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,5.43
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,6.72
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,6.59
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,14.96
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,11.74
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,-4.27
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,7.98
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,6.36
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,7.15
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,0.42
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,8.71
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,11.62
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
