Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,7.36
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,12.87
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,12.39
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,6.03
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,11.46
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,9.95
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,11.09
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,6.79
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,11.57
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,13.47
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
893084,RUTLAND ROAD RETFORD,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,10.54
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,-3.85
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,-2.98
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,6.47
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,11.74
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,7.59
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,0.39
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,6.52
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,8.32
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,8.69
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
