Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,6.88
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,9.32
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,-3.78
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,5.08
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,-3.89
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,9.96
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,7.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.4
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,12.08
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,-3.14
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,10.43
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,9.16
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
