Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,14.6
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,11.96
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
893084,RUTLAND ROAD RETFORD,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,8.36
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,6.51
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,10.28
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,8.61
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.1
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,9.64
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,22.9
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,12.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,13.39
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,22.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,8.08
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,10.19
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,0.35
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,22.6
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,13.27
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,17.39
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,22.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,10.56
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,10.49
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,17.41
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,22.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,15.59
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,11.96
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,0.19
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,22.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
