Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,6.76
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,8.91
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,11.46
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,0.35
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,22.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,6.16
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,15.21
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,22.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,6.88
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,12.75
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,22.7
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,8.36
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,7.21
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,13.35
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,22.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,9.36
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,12.16
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,22.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,9.88
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,22.8
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,10.14
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,11.23
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,23.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,11.28
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,7.74
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,10.36
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,23.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,7.75
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,9.65
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,8.21
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,23.1
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,12.63
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,8.05
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
893084,RUTLAND ROAD RETFORD,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
