Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,23.7
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,9.16
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,23.7
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,4.94
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,23.6
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,8.74
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,23.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,8.35
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,7.37
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,8.15
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,7.64
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,11.18
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,11.23
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,8.01
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,11.08
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,7.61
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,28.4
