Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,6.07
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,8.25
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,9.47
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,8.21
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,11.23
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,24.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,11.59
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,24.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,8.84
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,24.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,24.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,6.03
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,24.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,11.61
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,24.8
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,6.24
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,10.34
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.88
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
