Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,15.43
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,12.95
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,9.77
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,18.57
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,16.61
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,11.88
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,19.04
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,7.61
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,13.64
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,15.87
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,17.69
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,9.23
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,14.04
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,7.61
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,17.03
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,10.09
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,15.06
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,15.41
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,15.99
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,15.81
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,9.57
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,19.05
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,8.46
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,15.98
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,10.12
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,18.47
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,15.51
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,9.79
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,16.93
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,9.34
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,16.18
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,9.89
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,30.5
