Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,18.04
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,8.97
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,17.74
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,10.76
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,20.91
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,10.13
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,19.27
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,18.27
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,9.67
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,16.72
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,9.81
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,17.99
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,11.23
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,19.06
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,11.46
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,19.15
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,11.29
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,21.04
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,10.23
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,18.23
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,12.91
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,20.75
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,18.34
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,13.18
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,18.91
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,9.87
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,7.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,19.32
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,13.73
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,20.02
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
893084,RUTLAND ROAD RETFORD,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,9.76
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,18.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,14.98
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,18.62
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
