Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,17.21
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,15.93
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,18.22
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,9.84
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,16.23
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,10.61
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,17.05
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,10.66
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,17.66
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,11.86
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,19.54
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,13.48
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,57.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,23.27
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,15.97
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,20.47
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,66.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,83.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,30.65
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,11.34
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,15.79
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,66.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,19.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,62.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,79.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,30.69
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,11.38
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,14.73
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,69.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,15.83
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,65.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,26.55
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,12.07
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,15.87
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,13.99
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,24.23
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,14.23
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,15.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,14.61
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,60.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,29.17
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,16.07
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,17.29
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,56.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,13.84
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,56.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
