Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,23.21
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,15.56
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,19.19
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,99.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
893084,RUTLAND ROAD RETFORD,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,11.93
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,18.67
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,13.35
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,17.09
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,10.96
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,16.27
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,12.54
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,16.27
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,10.28
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,11.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,16.57
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,12.11
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,13.66
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,14.71
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,14.39
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,13.35
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,15.84
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,14.93
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,15.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,13.67
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
893084,RUTLAND ROAD RETFORD,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,14.33
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,16.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,16.82
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,5.89
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,14.09
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,16.93
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,17.27
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,13.97
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,17.14
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,18.56
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,6.16
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
