Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.73
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,29.81
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,22.87
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,16.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,68.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,5.96
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,17.87
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,12.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,18.66
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,5.72
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,16.3
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,13.4
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,19.36
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,7.52
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,15.34
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,14.27
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,16.32
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,10.13
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,7.46
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,12.18
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.51
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,19.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,13.16
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,12.83
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,12.14
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,12.17
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,8.66
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,2.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,12.44
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,9.28
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,9.01
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
