Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,6.26
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,0.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,6.48
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,7.78
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,7.29
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,6.54
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,8.08
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,13.15
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,7.52
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,14.08
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
