Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,5.77
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,5.11
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,6.86
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.24
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,8.32
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,7.41
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,7.93
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,7.23
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,15.72
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.3
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,8.19
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,14.68
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
