Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,13.08
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,10.64
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,9.73
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,11.69
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,6.94
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,11.19
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,11.15
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,11.52
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,10.34
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,11.04
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
