Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,5.96
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,6.57
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,10.61
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,11.82
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,12.11
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,6.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,13.31
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,6.27
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,13.69
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.51
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,16.84
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,9.73
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.5
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,10.31
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,10.24
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,13.82
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,-3.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,-3.08
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,9.29
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,7.62
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,58.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,8.88
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
