Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,23.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,9.92
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,85.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,9.22
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,8.73
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,22.9
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,10.32
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,11.22
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,7.17
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,9.93
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,9.21
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
