Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,21.9
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,7.68
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,10.94
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,14.41
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,11.54
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,52.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,10.95
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,12.93
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,8.58
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,11.38
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,17.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,15.84
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,53.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,7.62
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,16.16
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,6.18
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,12.52
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,21.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,21.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,11.49
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,10.16
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
