Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,21.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,7.72
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,6.81
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,10.12
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,21.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,8.36
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,21.9
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,9.19
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,22.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,8.49
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,22.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,6.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,22.1
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,6.16
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,8.38
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,6.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,8.58
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,22.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,6.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,8.86
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.4
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,8.47
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
