Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,10.44
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,22.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,22.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,8.18
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,22.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,6.96
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,22.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,22.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,8.39
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,23.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,6.27
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,7.23
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,23.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,12.65
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,23.2
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,13.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,7.11
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
