Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,18.82
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,8.25
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,15.93
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,16.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,8.65
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
893084,RUTLAND ROAD RETFORD,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,23.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,17.05
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,7.56
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,23.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,13.46
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,12.68
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,7.39
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,12.24
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,13.02
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,9.36
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,13.03
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,9.71
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,8.26
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
