Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,12.98
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,8.43
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,12.84
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,24.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,12.63
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,9.07
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,24.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,12.96
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,8.47
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,24.6
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,13.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,10.26
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
893084,RUTLAND ROAD RETFORD,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,6.96
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,10.49
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,6.11
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,10.35
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,6.24
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,11.44
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
