Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,6.88
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,14.36
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,12.72
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,6.39
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,8.52
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,12.44
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,8.54
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,12.53
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,6.92
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,8.24
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,8.55
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,11.93
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,8.61
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,7.53
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,12.98
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,12.27
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,10.16
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,13.08
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,9.85
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,10.62
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,14.59
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,9.45
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,9.68
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,12.93
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
