Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,10.73
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,10.92
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,12.75
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,13.56
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,10.04
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,9.19
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,14.55
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,11.72
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,13.96
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,10.24
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,14.57
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,15.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,11.77
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,15.66
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,15.48
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,12.71
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,15.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,13.9
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,11.46
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,15.96
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,16.21
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,9.76
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,17.16
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
