Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,11.31
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,14.1
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,9.79
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,10.18
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,12.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,12.38
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,10.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,8.68
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,12.26
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,12.34
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,10.59
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,12.54
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,12.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,11.88
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,10.93
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,13.44
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,13.17
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
893084,RUTLAND ROAD RETFORD,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,15.85
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,12.99
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
893084,RUTLAND ROAD RETFORD,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,5.89
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,10.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,17.28
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,15.61
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
893084,RUTLAND ROAD RETFORD,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
