Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,13.91
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,16.63
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,14.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,12.89
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,11.48
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,13.39
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,15.11
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,8.79
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,16.52
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,14.44
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,16.01
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
893084,RUTLAND ROAD RETFORD,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,19.52
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,14.87
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,13.23
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,19.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,14.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,15.14
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,17.79
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,12.77
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,18.85
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,17.15
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,14.15
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,13.68
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,13.28
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,15.84
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,15.21
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
893084,RUTLAND ROAD RETFORD,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,17.16
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,13.15
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,14.17
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
893084,RUTLAND ROAD RETFORD,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
