Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,17.45
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,13.86
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,13.32
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,17.11
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,16.11
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,14.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,5.77
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,18.67
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,15.17
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,14.63
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,7.67
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,21.35
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,13.12
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,13.04
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,7.15
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,18.7
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,12.77
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,10.82
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,14.93
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,7.88
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
893084,RUTLAND ROAD RETFORD,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,6.74
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,10.41
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,7.55
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,11.81
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,0.39
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,12.15
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,7.84
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
