Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,10.03
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,8.16
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,0.63
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,11.98
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,12.26
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,18.44
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,15.28
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,11.13
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,19.52
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,11.49
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,12.85
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,18.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,0.26
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,7.04
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,13.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,17.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,17.05
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,14.19
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,57.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,0.18
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,16.66
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,8.45
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,17.77
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,10.18
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,8.72
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,18.07
