Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,0.39
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,16.93
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,11.64
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,0.52
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,7.62
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,11.08
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,8.51
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,9.18
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,7.88
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,9.36
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.16
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,13.55
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,8.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
893084,RUTLAND ROAD RETFORD,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,10.03
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,18.62
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,13.96
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
893084,RUTLAND ROAD RETFORD,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,6.52
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,12.94
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,13.48
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
