Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,11.17
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,13.82
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,6.56
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,7.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,0.31
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,10.88
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,9.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,10.92
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,10.12
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,9.23
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,11.04
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,10.79
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,13.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,9.89
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,7.44
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,0.67
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
