Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,6.79
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,10.44
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,11.76
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,10.51
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,10.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,13.17
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,10.24
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,10.97
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,14.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,6.9
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,6.16
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,15.94
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,10.08
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
893084,RUTLAND ROAD RETFORD,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,9.67
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,10.92
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,0.14
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,8.42
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,11.63
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,11.48
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,8.55
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,7.18
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,14.57
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,4.94
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,13.21
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,9.12
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,1.59
