Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,15.75
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,9.34
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
893084,RUTLAND ROAD RETFORD,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,9.28
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,12.96
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,10.35
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,10.16
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,11.98
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,11.79
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,8.25
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,8.29
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,9.11
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,14.83
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,6.58
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,10.55
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,16.34
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,8.16
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,16.75
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,7.49
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,8.59
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,9.38
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,9.66
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,10.96
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
