Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,14.34
893084,RUTLAND ROAD RETFORD,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,6.99
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,14.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,9.46
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,8.27
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.14
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,7.39
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,12.42
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,6.64
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,11.14
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,8.07
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,7.48
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,10.59
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,6.91
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,6.18
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
