Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,10.07
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,10.28
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,9.11
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,6.73
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,12.29
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,6.85
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,5.91
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,11.03
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,8.21
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,5.77
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,10.48
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,8.16
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,9.38
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,5.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,8.49
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,7.67
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,8.91
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,11.82
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
