Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.4
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.1
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,10.73
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,10.52
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,10.56
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,10.53
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,6.18
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,8.12
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,5.77
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,10.28
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,10.61
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,8.0
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,14.04
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,16.75
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
893084,RUTLAND ROAD RETFORD,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
