Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,8.53
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,16.16
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,17.14
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,14.31
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,18.12
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,17.22
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,9.23
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,32.0
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,8.23
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,6.93
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,32.1
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,7.53
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,8.64
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,10.44
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,32.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,8.94
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,9.19
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,10.22
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,32.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,8.59
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,10.17
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,32.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,7.99
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,10.52
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,11.04
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,32.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
