Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,7.85
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,9.77
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,11.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,32.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,12.13
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,32.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,8.52
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,9.63
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,12.05
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,33.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,11.68
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,12.38
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,33.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,9.02
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,8.82
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,12.77
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,33.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,9.97
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,13.42
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,33.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,10.85
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,12.2
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,15.01
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,33.0
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,13.22
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,11.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,14.6
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,33.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,12.53
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,11.05
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,16.83
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,33.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,10.86
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,16.27
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
