Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,33.2
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,11.26
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,12.97
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,33.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,9.96
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,11.49
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,13.55
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,33.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,15.79
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,14.27
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,14.81
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
893084,RUTLAND ROAD RETFORD,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,33.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,11.03
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,14.41
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,16.52
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
893084,RUTLAND ROAD RETFORD,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,33.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,9.24
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,12.54
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,15.97
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,10.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,11.27
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,14.81
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,18.28
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,9.86
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,13.06
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,9.77
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,14.86
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,11.57
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,8.48
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,16.64
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
