Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,8.67
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,8.07
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,16.9
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,8.96
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,10.51
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,6.57
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,13.97
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,13.26
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,15.66
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,19.63
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,14.74
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,14.78
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
893084,RUTLAND ROAD RETFORD,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,10.34
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,17.84
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,11.05
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,13.69
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,13.63
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,12.61
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,12.3
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.9
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,9.93
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,16.08
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
893084,RUTLAND ROAD RETFORD,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,7.86
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,15.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,15.22
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
893084,RUTLAND ROAD RETFORD,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,13.02
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,18.18
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,8.05
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,13.36
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,16.72
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
