Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,9.28
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,20.76
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,18.06
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,56.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,19.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,17.21
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,19.59
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,6.92
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,10.42
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,15.97
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,12.35
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,19.43
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.4
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,9.61
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,12.72
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,14.33
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
893084,RUTLAND ROAD RETFORD,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,6.74
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.4
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,8.95
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,10.95
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,11.87
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,6.56
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,9.45
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,9.16
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,12.43
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
