Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,7.64
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,6.18
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,8.26
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,9.91
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,8.69
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,8.79
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,10.51
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,11.74
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,8.88
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,9.57
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,9.22
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,8.93
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,6.36
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,7.93
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
