Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,11.08
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,7.74
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,7.45
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,9.21
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,5.89
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,7.84
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,6.24
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,33.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,6.13
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.9
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,8.08
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
