Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.64
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,-3.51
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,6.57
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,6.58
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,0.67
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.29
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.4
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-3.99
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,7.05
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.36
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,9.12
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,33.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,0.39
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,7.97
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
