Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,9.96
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.7
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,32.4
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,32.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,32.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,-2.95
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,32.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,11.55
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,-5.52
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,11.51
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,12.77
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,12.4
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,26.8
