Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,63.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,-4.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,15.67
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,12.03
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,83.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,-3.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,-5.26
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,9.24
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,58.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,-3.31
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.74
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,31.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,-6.11
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,8.65
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,11.51
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,70.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,-3.26
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.31
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,-5.63
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,10.09
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,12.57
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,74.1
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,17.13
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,68.1
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,61.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,10.07
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,24.58
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,86.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,7.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,15.51
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,57.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,14.09
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,10.31
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,12.15
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,51.1
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
