Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,13.04
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,11.73
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
893084,RUTLAND ROAD RETFORD,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,10.94
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,15.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,15.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,7.79
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,14.19
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,11.03
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.36
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,18.98
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,10.16
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,12.44
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,6.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,13.24
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,11.77
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,16.91
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,10.42
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,6.37
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,15.56
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,15.34
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,7.75
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,9.85
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,17.88
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
