Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,6.96
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,17.29
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,30.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,9.24
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,12.15
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,16.68
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,12.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,31.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,10.87
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,12.01
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,31.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,7.55
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,9.28
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,11.71
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,31.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,12.14
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,12.52
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
893084,RUTLAND ROAD RETFORD,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,8.07
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,13.47
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,8.63
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,11.54
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.98
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
