Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,6.58
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,7.93
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,9.55
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,8.85
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,8.38
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,8.18
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,8.23
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.15
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,32.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,9.38
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,32.1
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,6.58
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,8.72
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,32.1
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,6.48
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,8.73
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
