Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,32.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,14.08
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,32.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,13.96
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,10.11
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,32.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,5.27
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,15.18
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,10.56
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
893084,RUTLAND ROAD RETFORD,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,32.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,7.46
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,14.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,10.38
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,32.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,13.99
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,10.82
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,32.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,14.16
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,10.41
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,32.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,14.33
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,9.93
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,32.8
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,5.43
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,18.32
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,32.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,15.19
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,10.64
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
893084,RUTLAND ROAD RETFORD,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,33.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,15.14
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,11.01
