Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,33.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,14.89
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,12.64
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,33.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,13.98
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,11.54
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,33.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,13.93
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,11.13
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,33.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,14.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,33.7
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,16.06
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,13.26
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
893084,RUTLAND ROAD RETFORD,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.14
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,33.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,15.47
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,12.59
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,33.9
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,5.89
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,14.37
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,11.99
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,13.95
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,10.68
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,14.49
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,10.96
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
