Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,7.62
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,14.19
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,10.85
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,34.3
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,13.71
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,11.59
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
893084,RUTLAND ROAD RETFORD,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,6.56
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,10.55
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,6.55
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,10.83
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,10.49
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,11.49
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,8.77
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,11.23
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,9.16
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,12.14
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,6.69
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,7.38
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,13.26
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,9.13
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,12.13
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
