Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,8.14
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,12.88
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,8.96
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,12.05
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,6.73
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,8.74
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,13.57
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,6.86
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,16.84
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,8.51
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,10.99
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,17.47
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,8.38
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,10.09
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,17.82
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,9.64
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,16.49
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,8.34
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,10.57
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,14.05
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,9.52
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,10.98
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,17.53
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,10.53
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,15.52
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,2.15
