Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,11.45
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,12.32
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,13.67
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,9.34
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,11.63
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,15.22
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,9.08
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,12.3
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,13.45
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,8.66
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,12.55
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,12.27
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,11.69
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,16.11
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
893084,RUTLAND ROAD RETFORD,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,14.51
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,10.65
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,16.53
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,14.86
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,9.77
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,15.44
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,13.06
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,12.27
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,14.39
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
