Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,10.92
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,17.92
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,17.93
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,12.85
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,12.99
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,14.44
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,15.45
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,15.15
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,8.66
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,11.43
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,16.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,10.26
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,9.64
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,14.38
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,6.85
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,9.17
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,12.59
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,8.35
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,11.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,15.68
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,13.21
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,16.75
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
