Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,17.88
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,12.54
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,19.25
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,11.93
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,51.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,20.31
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,17.43
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,18.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,13.54
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,12.33
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,14.85
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,13.33
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,10.87
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,11.65
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,9.84
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,13.89
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,15.06
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,17.79
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,12.37
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,13.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,9.91
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,15.55
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,11.47
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
893084,RUTLAND ROAD RETFORD,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,10.49
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,10.36
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,7.45
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,8.29
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,7.56
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,17.49
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,9.12
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,8.74
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,6.93
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
