Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,15.05
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,9.45
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,17.33
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,11.24
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,12.47
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.8
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,11.25
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,12.3
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,11.83
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,11.35
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,8.14
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,8.49
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,7.16
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,6.67
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,6.39
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.7
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,10.15
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,3.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
